Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.11
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.28
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.8
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.03
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.46
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.46
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.25
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.61
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.71
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.83
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.62
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.98
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.51
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.4
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.33
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.82
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,173.6
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.01
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,181.9
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.56
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,111.8
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.0
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,110.8
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.96
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,222.5
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.18
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.8
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.34
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,196.4
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.73
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.95
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.1
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.68
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,197.1
