Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
772683,Malvern Wells,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.17
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.63
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,112.9
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.45
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,111.9
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.34
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.22
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.08
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,224.8
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.18
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.91
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,103.0
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.17
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.08
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,204.7
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.52
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.73
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,110.4
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,222.1
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.15
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.68
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.29
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,97.3
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.15
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,193.0
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.76
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.55
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,116.6
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,115.3
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.73
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,231.9
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.38
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.9
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.03
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,105.6
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.2
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.07
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.35
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,212.4
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.4
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.99
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,110.0
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.05
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,108.5
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.41
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.04
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,218.6
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.65
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,124.2
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,165.9
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.26
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,123.7
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.98
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.35
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,247.8
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
772683,Malvern Wells,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.53
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.31
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,135.3
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,165.9
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.41
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,134.6
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.0
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.31
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.73
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,269.9
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
772683,Malvern Wells,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.03
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.35
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,117.6
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.0
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.8
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,116.5
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.4
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.15
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,234.1
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
772683,Malvern Wells,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.7
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.2
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.71
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.5
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.78
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.17
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,190.3
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
772683,Malvern Wells,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.49
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.06
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.9
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.9
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.5
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.94
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.74
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.4
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
772683,Malvern Wells,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.15
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.77
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,104.6
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.67
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,102.7
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.44
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,207.3
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
772683,Malvern Wells,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.87
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.7
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,113.6
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.9
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,111.8
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.5
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.72
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.6
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,225.4
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
772683,Malvern Wells,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.4
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.08
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.63
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
