Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.88
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.71
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,201.6
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
772683,Malvern Wells,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.14
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.24
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.16
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.14
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.66
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
772683,Malvern Wells,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.7
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.25
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.78
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.9
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.5
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.68
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.4
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.75
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.47
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,184.3
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
772683,Malvern Wells,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.11
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.55
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.69
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,102.7
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.08
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.5
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.3
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.76
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,203.2
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
772683,Malvern Wells,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.57
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.16
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.1
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.82
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.25
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.15
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.7
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.82
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.31
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,181.5
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
772683,Malvern Wells,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.18
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.03
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.91
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,157.0
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.41
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.43
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,147.6
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.34
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,213.4
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
772683,Malvern Wells,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.25
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.17
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,131.6
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.9
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.82
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,130.3
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.06
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.99
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,261.8
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
772683,Malvern Wells,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.23
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.88
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,140.9
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.78
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,139.5
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.57
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.66
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,280.3
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
772683,Malvern Wells,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.9
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.74
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.41
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,112.5
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,111.2
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.8
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.36
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.54
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,223.7
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
772683,Malvern Wells,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.15
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.64
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.09
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,116.8
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.68
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,115.0
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.92
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.77
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,231.7
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
772683,Malvern Wells,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.71
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.33
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.47
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,104.2
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.53
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.1
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,206.6
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
772683,Malvern Wells,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.39
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.94
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.73
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.3
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,164.3
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.84
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.41
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.35
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.15
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,159.7
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.71
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.84
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.18
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
772683,Malvern Wells,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.47
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.44
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.5
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.71
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
772683,Malvern Wells,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.29
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.14
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,183.9
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.67
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
