Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.23
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,179.9
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
772683,Malvern Wells,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.09
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,50.17
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,125.0
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,202.4
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.37
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,126.7
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,57.52
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,251.7
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
772683,Malvern Wells,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.7
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.82
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,115.5
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,199.8
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.78
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,117.2
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.23
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.76
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,232.7
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
772683,Malvern Wells,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.71
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,103.6
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,187.7
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,104.3
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.24
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.65
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,207.9
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
772683,Malvern Wells,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.59
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.4
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
772683,Malvern Wells,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.81
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,108.7
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.5
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,109.8
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.8
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.6
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,218.5
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
772683,Malvern Wells,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.81
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.06
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.69
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,173.8
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
772683,Malvern Wells,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.57
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.2
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,182.8
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
772683,Malvern Wells,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.88
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.68
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.6
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.78
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
772683,Malvern Wells,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.13
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.97
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.02
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
772683,Malvern Wells,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.93
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.55
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.77
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.63
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.44
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.2
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.13
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
772683,Malvern Wells,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.07
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.26
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.47
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
772683,Malvern Wells,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.85
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,174.6
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
772683,Malvern Wells,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.1
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
