Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,163.7
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
772683,Malvern Wells,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.49
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
772683,Malvern Wells,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.37
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
772683,Malvern Wells,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.5
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.5
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.12
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.0
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
772683,Malvern Wells,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.91
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.68
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
772683,Malvern Wells,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.64
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
772683,Malvern Wells,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.83
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,105.0
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,175.6
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.48
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,211.6
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
772683,Malvern Wells,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.55
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.76
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.5
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
772683,Malvern Wells,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.46
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,163.2
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
772683,Malvern Wells,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.7
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.8
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.79
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.52
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
772683,Malvern Wells,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.49
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.57
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.8
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.82
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.83
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.2
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,182.3
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
772683,Malvern Wells,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.66
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.85
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.46
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.31
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,191.9
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
772683,Malvern Wells,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.41
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,111.4
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.4
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,113.5
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.9
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,224.9
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
772683,Malvern Wells,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.62
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,123.0
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,125.3
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.32
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,248.3
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
772683,Malvern Wells,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.74
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.72
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,130.9
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,173.0
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,133.2
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,55.56
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,264.1
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
772683,Malvern Wells,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.32
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.83
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,116.4
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,179.8
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,118.4
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
