Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.2
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,234.9
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
772683,Malvern Wells,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.46
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.4
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.1
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,171.9
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.24
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,195.9
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
772683,Malvern Wells,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.79
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.4
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.26
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,178.5
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
772683,Malvern Wells,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.89
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.12
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.8
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.65
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
772683,Malvern Wells,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.23
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.87
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.6
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.1
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,173.4
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
772683,Malvern Wells,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.96
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.8
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.77
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.69
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,175.3
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
772683,Malvern Wells,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.89
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.31
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.25
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.9
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.47
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,188.2
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
772683,Malvern Wells,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.31
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.8
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.03
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
772683,Malvern Wells,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.45
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.46
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
772683,Malvern Wells,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.88
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.8
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.07
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
772683,Malvern Wells,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.93
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.3
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
772683,Malvern Wells,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.19
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.9
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.13
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,173.7
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
772683,Malvern Wells,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.69
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
772683,Malvern Wells,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.07
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.6
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.36
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,190.7
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
772683,Malvern Wells,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.12
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.53
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.86
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,190.1
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,110.7
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,53.28
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.76
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,220.3
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
772683,Malvern Wells,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.8
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.56
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.2
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,191.7
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
