Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.66
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,101.6
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.25
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,202.8
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
772683,Malvern Wells,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.52
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.46
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.8
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.21
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.24
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.96
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.5
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.13
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
772683,Malvern Wells,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.99
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
772683,Malvern Wells,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.92
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.26
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.29
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.95
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.41
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.36
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.4
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.48
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.98
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.65
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.22
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.57
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.25
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
