Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
772683,Malvern Wells,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.86
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.85
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.92
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.56
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.64
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.35
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.37
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
772683,Malvern Wells,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.15
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.9
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.65
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
772683,Malvern Wells,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.17
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.45
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.56
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.64
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.29
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.12
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
