Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.9
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.08
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.16
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.94
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.02
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.33
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.06
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,179.7
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
772683,Malvern Wells,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.25
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.9
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,99.8
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,198.2
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
772683,Malvern Wells,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.41
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,117.0
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.2
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,119.0
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.96
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,236.0
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
772683,Malvern Wells,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.57
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.0
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,200.6
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.38
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,107.9
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.5
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,109.4
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,217.4
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
772683,Malvern Wells,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.64
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.82
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.51
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.45
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.08
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-07T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-07T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-07T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-07T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-02-07T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.96
772683,Malvern Wells,2023-02-07T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.99
