Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.76
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.06
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.13
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.56
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.03
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.47
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.0
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.47
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.57
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,170.2
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.08
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.9
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.01
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.11
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
772683,Malvern Wells,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.25
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.97
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.7
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,182.9
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,185.2
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.56
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.74
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.33
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.07
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.19
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.68
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.77
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.95
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,206.7
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
772683,Malvern Wells,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.73
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.79
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.78
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.25
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.03
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,193.8
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.33
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.29
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,146.0
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.96
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,144.9
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.3
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.26
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,290.9
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,138.4
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.68
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,137.1
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,53.77
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,275.5
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.29
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.43
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,100.0
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.09
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.5
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.52
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,198.4
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
