Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.52
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.33
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.18
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.2
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.51
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,203.1
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
772683,Malvern Wells,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.58
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,103.6
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.09
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,102.7
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.94
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,206.2
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
772683,Malvern Wells,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.74
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.48
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,116.3
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.78
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,115.4
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.6
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.27
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,231.7
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
772683,Malvern Wells,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.19
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,109.3
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,160.3
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.72
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,108.2
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.2
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.99
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,217.5
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
772683,Malvern Wells,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.54
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.64
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,103.0
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.0
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.29
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.9
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.74
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.14
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,205.0
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
772683,Malvern Wells,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.3
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,119.3
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,180.8
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.68
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,118.8
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.7
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.93
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.69
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,238.0
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
772683,Malvern Wells,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.05
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.36
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.54
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,105.5
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.5
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.9
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,212.2
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
772683,Malvern Wells,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.06
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.21
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,118.8
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.33
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,117.2
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.74
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.54
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,235.9
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
772683,Malvern Wells,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.28
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.17
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.94
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,130.7
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.39
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,129.2
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.2
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.9
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.34
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,259.9
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
772683,Malvern Wells,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.65
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.07
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,140.3
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.64
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,138.5
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.3
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.71
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,278.8
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
772683,Malvern Wells,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.18
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.39
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,156.9
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.2
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,155.3
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.9
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.59
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,312.3
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
772683,Malvern Wells,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.08
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.19
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.49
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,135.4
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.55
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,133.7
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.3
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.41
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.04
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,269.1
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
772683,Malvern Wells,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.15
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.56
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.01
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,140.2
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,124.5
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.91
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.79
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,138.3
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.2
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.47
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.8
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,278.5
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
772683,Malvern Wells,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.37
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.61
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.32
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,118.2
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.77
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,116.5
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.89
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.09
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,234.7
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
772683,Malvern Wells,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.48
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,31.81
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,124.6
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.6
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,131.4
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.56
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,122.8
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.69
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.37
