Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,247.4
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
772683,Malvern Wells,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.57
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.51
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.47
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.6
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.6
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.22
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.3
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.01
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.69
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,207.9
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
772683,Malvern Wells,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.34
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.45
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.6
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,107.1
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,165.3
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.79
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.4
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.03
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.39
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,213.0
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
772683,Malvern Wells,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.54
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.16
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.5
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.58
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.52
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.92
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
772683,Malvern Wells,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.67
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.91
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.44
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,183.6
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.17
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.31
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.79
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.74
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.99
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.7
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.91
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.78
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
772683,Malvern Wells,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.2
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.19
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.91
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.76
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.07
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
772683,Malvern Wells,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.77
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.91
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.78
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.57
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.65
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.9
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.5
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.11
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,179.7
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
772683,Malvern Wells,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.85
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.9
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
772683,Malvern Wells,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.3
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.3
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.81
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
772683,Malvern Wells,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.62
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.98
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.02
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
772683,Malvern Wells,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.78
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.28
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.8
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.23
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
772683,Malvern Wells,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.25
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.22
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,155.4
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.56
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
772683,Malvern Wells,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.89
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.08
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,166.7
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.62
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,175.3
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
772683,Malvern Wells,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.07
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.52
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.3
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
