Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.78
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,182.9
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
772683,Malvern Wells,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.6
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.44
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,105.1
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,169.1
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.25
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,105.2
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.15
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.02
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,210.3
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
772683,Malvern Wells,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.56
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.43
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.43
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
772683,Malvern Wells,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.08
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.97
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.1
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.46
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
772683,Malvern Wells,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.09
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.24
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
772683,Malvern Wells,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.43
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.26
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.19
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.92
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.31
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
772683,Malvern Wells,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.62
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.17
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
772683,Malvern Wells,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.65
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.16
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.9
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,160.9
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
772683,Malvern Wells,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.94
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.88
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.95
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.57
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.79
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
772683,Malvern Wells,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.88
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.85
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.0
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
772683,Malvern Wells,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.45
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.48
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
772683,Malvern Wells,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.63
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.7
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.94
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
772683,Malvern Wells,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.68
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.3
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,178.1
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
772683,Malvern Wells,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.15
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,112.9
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.8
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,114.3
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
