Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.2
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,227.3
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
772683,Malvern Wells,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.05
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,117.7
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,188.5
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,119.5
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.76
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,237.1
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
772683,Malvern Wells,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.09
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.86
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,135.8
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,197.6
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,138.1
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.06
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,274.0
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
772683,Malvern Wells,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.23
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.01
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.2
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.42
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,166.4
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
772683,Malvern Wells,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.93
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.47
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.64
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,189.7
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.79
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.72
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,53.05
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,202.6
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
772683,Malvern Wells,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.45
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.32
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,177.7
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.41
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,191.8
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
772683,Malvern Wells,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.1
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.43
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
772683,Malvern Wells,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.97
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.57
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.0
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.82
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.1
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
772683,Malvern Wells,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.08
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.25
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.96
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
772683,Malvern Wells,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.29
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.64
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.68
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
772683,Malvern Wells,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.32
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.9
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.6
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
772683,Malvern Wells,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.24
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.9
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.2
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,46.67
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.44
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
772683,Malvern Wells,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.43
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.8
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.1
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,168.2
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
772683,Malvern Wells,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.63
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.82
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.84
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,142.0
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,transformer,,Temperature,C,6.7
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.93
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
772683,Malvern Wells,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.29
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.65
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,transformer,,Temperature,C,6.7
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.85
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.3
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,transformer,,Temperature,C,6.7
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
