Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.73
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
772683,Malvern Wells,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.42
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.5
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,transformer,,Temperature,C,6.7
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
772683,Malvern Wells,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.53
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.16
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,146.3
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
772683,Malvern Wells,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.32
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,109.1
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,175.3
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.68
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,110.1
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.08
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,219.3
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
772683,Malvern Wells,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.71
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,166.3
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
772683,Malvern Wells,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.03
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.63
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
772683,Malvern Wells,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.9
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.53
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.67
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
772683,Malvern Wells,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.98
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
772683,Malvern Wells,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.81
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.74
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.33
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,191.0
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
772683,Malvern Wells,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.59
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.36
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
772683,Malvern Wells,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.8
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.79
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.2
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.82
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
772683,Malvern Wells,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.04
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.7
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
772683,Malvern Wells,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.93
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,104.7
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.5
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,105.7
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.1
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,210.4
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
772683,Malvern Wells,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.91
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.51
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,184.0
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.78
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,98.9
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,6.6
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.83
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,197.1
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
772683,Malvern Wells,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.59
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.7
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,166.0
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.75
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
