Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,6.7
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.81
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,161.6
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
772683,Malvern Wells,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.78
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.7
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.44
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,6.7
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.96
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,187.7
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
772683,Malvern Wells,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.11
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.89
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,6.7
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.11
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.3
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.97
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,196.0
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.39
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.83
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.3
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.64
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.29
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.5
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.61
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.34
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,6.8
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.94
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.62
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.18
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,transformer,,Temperature,C,6.9
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.27
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-02-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
