Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.92
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.91
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,92.9
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,7.0
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,184.6
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.13
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.79
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
772683,Malvern Wells,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.89
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.9
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,186.9
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
772683,Malvern Wells,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.41
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,119.2
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.2
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,120.9
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.76
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,240.1
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
772683,Malvern Wells,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.22
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,113.7
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.4
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,115.5
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.53
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,229.2
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
772683,Malvern Wells,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.81
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,123.0
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.6
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,125.0
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,248.0
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
772683,Malvern Wells,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.99
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,122.8
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,169.8
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.83
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,124.8
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.15
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,247.6
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
772683,Malvern Wells,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.5
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,189.2
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
772683,Malvern Wells,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.87
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.19
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.1
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.7
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.04
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,198.2
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
772683,Malvern Wells,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.21
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.6
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,178.3
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
772683,Malvern Wells,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.21
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.17
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.74
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,188.5
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
772683,Malvern Wells,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.65
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.01
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,182.1
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.22
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.47
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.95
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,176.4
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.0
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.84
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.4
