Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.0
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,175.4
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
772683,Malvern Wells,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.8
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.04
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.24
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
772683,Malvern Wells,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.25
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.93
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.37
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.05
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.45
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.75
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.25
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.95
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.67
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.81
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.44
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.48
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.15
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.88
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.4
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.54
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.1
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.94
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.77
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,182.0
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.84
