Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.09
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,191.8
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.54
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,163.6
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
772683,Malvern Wells,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.05
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.71
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.53
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,191.1
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.03
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.51
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.08
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,203.1
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.33
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.85
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.5
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,194.7
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
772683,Malvern Wells,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.01
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.18
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.39
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
772683,Malvern Wells,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.72
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.71
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.98
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.27
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.82
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
772683,Malvern Wells,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.88
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.93
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.6
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.81
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.34
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.25
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.28
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.4
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.54
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.33
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.74
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.95
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.03
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.73
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.51
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.24
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.5
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.81
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.78
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.02
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.28
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.41
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.31
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.53
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.31
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.78
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.96
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.97
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.55
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.75
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.13
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.05
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.65
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.73
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.54
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.19
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
