Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.49
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.32
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.56
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.99
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.05
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.65
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.02
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.78
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.2
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.04
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.43
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.77
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.78
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.43
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.55
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.34
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.68
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.69
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.84
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.54
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,187.8
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.33
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,113.1
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.0
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.24
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,157.6
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.15
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,224.7
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.95
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.37
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,109.3
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.3
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.22
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,107.6
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.2
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.58
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,216.9
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
772683,Malvern Wells,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.6
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.12
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.8
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.7
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.4
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.9
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.27
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,31.11
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.07
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.6
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
772683,Malvern Wells,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.91
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.95
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.03
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.67
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.0
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.53
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.3
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.62
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
772683,Malvern Wells,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.04
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.18
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,110.1
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.03
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,108.3
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.3
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.35
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,218.3
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
772683,Malvern Wells,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.95
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.65
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.75
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,134.0
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.4
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.44
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,132.6
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.0
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.2
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,266.6
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
772683,Malvern Wells,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.68
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,130.8
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,163.0
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.38
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,129.8
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,142.8
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.05
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.08
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,260.7
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
772683,Malvern Wells,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.34
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.28
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,132.0
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,162.4
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.35
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,130.6
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.8
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.85
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.62
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,262.6
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
772683,Malvern Wells,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.66
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.57
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,112.1
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,154.6
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.43
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,111.2
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.9
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.55
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,223.3
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
772683,Malvern Wells,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.44
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.62
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,123.9
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.08
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,122.3
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.6
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.41
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.71
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,246.1
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
