Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
772683,Malvern Wells,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.61
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.21
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.2
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.83
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,197.3
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
772683,Malvern Wells,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.36
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.31
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.57
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.3
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
772683,Malvern Wells,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.55
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.43
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.6
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.1
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.09
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.68
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
772683,Malvern Wells,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.92
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.26
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.24
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.3
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
772683,Malvern Wells,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.15
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.84
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.6
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.59
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.43
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,190.8
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
772683,Malvern Wells,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.96
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.29
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.26
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,169.1
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
772683,Malvern Wells,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.79
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.5
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,192.4
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
772683,Malvern Wells,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.67
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,92.1
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.85
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,184.5
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
772683,Malvern Wells,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.79
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.36
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,172.2
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
772683,Malvern Wells,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.98
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
772683,Malvern Wells,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.01
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.37
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
772683,Malvern Wells,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.73
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.5
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
772683,Malvern Wells,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.47
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
772683,Malvern Wells,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.69
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.18
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
