Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
772683,Malvern Wells,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.8
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
772683,Malvern Wells,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.84
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,102.3
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.4
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,103.8
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.86
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,206.0
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
772683,Malvern Wells,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.57
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.08
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
772683,Malvern Wells,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.82
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.67
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
772683,Malvern Wells,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.86
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.32
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.9
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
772683,Malvern Wells,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.69
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.41
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
772683,Malvern Wells,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.35
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.09
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
772683,Malvern Wells,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.23
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.38
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.54
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.34
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.0
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
772683,Malvern Wells,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.86
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.7
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
772683,Malvern Wells,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.16
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.03
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.55
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
772683,Malvern Wells,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.33
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.97
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.77
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.11
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.23
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.41
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
