Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.65
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
772683,Malvern Wells,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.5
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.84
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.98
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
772683,Malvern Wells,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.67
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.34
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.14
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
772683,Malvern Wells,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.32
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.58
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
772683,Malvern Wells,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.12
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.23
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,146.3
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.32
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
772683,Malvern Wells,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.45
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.2
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.48
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
772683,Malvern Wells,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.17
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.66
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.0
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
772683,Malvern Wells,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.55
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.09
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.81
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
772683,Malvern Wells,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.41
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.42
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.17
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.5
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.89
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.28
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,145.8
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
772683,Malvern Wells,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.2
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.98
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.54
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.71
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.06
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.54
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
772683,Malvern Wells,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.99
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.3
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.0
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.89
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
772683,Malvern Wells,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.31
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.52
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.2
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.14
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
