Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
772683,Malvern Wells,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.13
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.0
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
772683,Malvern Wells,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.43
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.5
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.5
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.1
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.98
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,181.1
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
772683,Malvern Wells,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.48
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.37
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.39
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.17
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.52
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
772683,Malvern Wells,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.74
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.91
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.7
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.99
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.62
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
772683,Malvern Wells,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.15
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,94.8
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.9
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,189.7
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.68
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.59
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,108.1
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,108.4
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,216.5
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
772683,Malvern Wells,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.72
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.9
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,197.4
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
772683,Malvern Wells,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.79
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.75
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.99
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.58
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.31
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
772683,Malvern Wells,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.31
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.85
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.0
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,7.9
