Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.76
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.43
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.57
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.6
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.81
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.66
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.07
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.05
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.18
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,200.6
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.44
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.6
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,101.2
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,200.7
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
772683,Malvern Wells,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.15
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,181.3
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
772683,Malvern Wells,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.83
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.13
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,188.0
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
772683,Malvern Wells,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.57
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.35
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.8
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-02-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
