Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.94
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.85
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.6
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.26
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.0
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.61
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,107.2
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,106.3
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.75
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,213.5
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.76
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,109.4
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.77
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,108.6
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,218.0
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.23
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.17
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,107.2
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,106.2
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,43.84
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,213.3
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.6
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,115.5
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.22
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,114.8
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.33
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,230.3
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,109.0
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.16
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,108.1
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,217.1
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.75
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.64
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,112.2
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.82
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,111.6
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,223.8
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.85
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,115.9
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.48
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,115.6
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.27
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,231.5
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.88
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,120.0
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.99
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,119.6
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.33
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,239.6
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.74
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,127.5
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.01
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,127.0
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.8
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.36
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,254.5
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.47
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,131.1
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.9
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,130.5
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.68
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,261.6
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.54
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.08
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,146.2
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.39
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,145.6
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,291.7
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.04
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.3
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,161.9
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
