Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.18
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,161.4
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.4
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.48
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,323.3
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
772683,Malvern Wells,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.89
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.68
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,158.1
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.68
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,157.6
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.7
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.36
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,315.6
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
772683,Malvern Wells,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.71
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,158.5
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.27
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,157.7
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.9
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.71
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,316.3
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
772683,Malvern Wells,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.64
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.19
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,150.0
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.91
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,149.2
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.5
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.09
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,299.2
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
772683,Malvern Wells,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.5
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.34
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,176.7
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.61
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,175.9
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,158.5
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.95
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,352.6
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.09
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.65
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,193.1
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,43.14
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,191.9
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,177.7
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.8
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,385.0
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
772683,Malvern Wells,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.82
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.19
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,197.4
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,44.61
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,196.6
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,183.3
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.8
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,394.1
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
772683,Malvern Wells,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.66
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.85
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,198.3
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,44.18
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,197.5
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,182.6
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.03
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,395.9
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
772683,Malvern Wells,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.27
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.56
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,176.7
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,44.75
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,175.1
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,184.4
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.32
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,351.8
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
772683,Malvern Wells,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.96
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.03
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,212.0
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,45.37
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,211.2
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,188.9
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.39
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,423.3
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.76
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.13
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,173.6
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.69
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,172.6
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,157.5
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.82
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,346.2
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.2
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.44
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,118.2
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.1
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.7
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,117.4
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.04
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.14
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,235.6
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
772683,Malvern Wells,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.11
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.45
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,128.5
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.2
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.54
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,128.0
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.7
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.94
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.99
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,256.5
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
772683,Malvern Wells,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.92
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.41
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,131.8
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,173.1
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.12
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,131.2
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.65
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.53
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,263.0
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
772683,Malvern Wells,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.62
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.09
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,113.1
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.5
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,116.4
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.85
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,111.4
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.01
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.94
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,224.6
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
772683,Malvern Wells,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.97
