Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.67
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,175.6
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.71
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,100.5
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.74
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.38
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,202.5
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
772683,Malvern Wells,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,51.51
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.66
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,130.3
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,211.9
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.53
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,129.8
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.41
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.18
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,260.1
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
772683,Malvern Wells,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.41
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.06
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.38
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,161.0
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.14
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.44
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.52
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,179.8
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
772683,Malvern Wells,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.64
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.01
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.14
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,126.9
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.16
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.3
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,184.0
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
772683,Malvern Wells,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.57
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.7
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.92
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.8
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.6
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,112.0
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.15
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.52
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.06
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,169.9
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
772683,Malvern Wells,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.66
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.76
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.54
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,183.1
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.93
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.6
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.37
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.89
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.47
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,182.6
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
772683,Malvern Wells,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.44
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.2
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.87
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,108.5
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,197.0
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.8
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.69
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,147.7
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.34
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.56
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.55
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,199.7
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
772683,Malvern Wells,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.03
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,48.24
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.35
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,110.6
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,197.1
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.93
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,108.5
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.5
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.21
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.28
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,219.1
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
772683,Malvern Wells,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.01
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,47.8
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.29
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.7
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,196.2
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.74
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.52
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.03
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,193.9
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
772683,Malvern Wells,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.28
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.12
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.22
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.9
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.5
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.43
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.72
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
772683,Malvern Wells,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.41
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.18
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.17
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.4
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.11
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,92.9
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.3
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.82
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.28
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.1
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
772683,Malvern Wells,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.14
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.27
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.78
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.96
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.69
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.74
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.0
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
772683,Malvern Wells,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.74
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.83
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.28
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.4
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,8.8
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.69
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,186.3
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
772683,Malvern Wells,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.58
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.22
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.7
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.4
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.86
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
772683,Malvern Wells,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.29
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.78
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.65
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.2
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,8.7
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.85
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,176.8
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
772683,Malvern Wells,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
