Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.01
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.95
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.34
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.85
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.76
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.23
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.42
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.61
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.65
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,148.3
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
772683,Malvern Wells,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.38
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.18
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.42
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.8
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.27
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,8.6
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.69
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
772683,Malvern Wells,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.82
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.89
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.1
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.85
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.82
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.92
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.9
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
772683,Malvern Wells,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.62
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.16
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.27
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.57
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.43
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
772683,Malvern Wells,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.33
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,8.5
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
772683,Malvern Wells,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.68
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.98
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
772683,Malvern Wells,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.63
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.19
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
772683,Malvern Wells,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.53
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.62
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,8.4
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.85
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
772683,Malvern Wells,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.11
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.61
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.64
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
772683,Malvern Wells,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,32.25
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.81
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,130.5
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.91
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,8.3
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
772683,Malvern Wells,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.49
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.14
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.66
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.22
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.88
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.73
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.16
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,8.2
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.54
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.54
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.19
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.73
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
772683,Malvern Wells,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.27
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.64
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.96
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.8
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,8.1
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.22
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.7
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
