Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
772683,Malvern Wells,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.62
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.79
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.62
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.07
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.2
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.84
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
772683,Malvern Wells,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.82
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.45
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.44
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.49
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,42.31
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.15
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
772683,Malvern Wells,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.8
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.12
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.5
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.32
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
772683,Malvern Wells,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.41
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.7
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.95
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
772683,Malvern Wells,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.24
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.43
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,7.8
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.61
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
772683,Malvern Wells,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.57
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.31
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.77
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,7.7
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
772683,Malvern Wells,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.59
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.0
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.33
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.71
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
772683,Malvern Wells,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.81
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,165.7
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.4
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,7.6
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
772683,Malvern Wells,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.17
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.9
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.85
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.3
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
772683,Malvern Wells,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.9
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.62
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,172.7
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.4
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
772683,Malvern Wells,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,52.14
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,211.9
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.15
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,106.8
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,59.4
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,212.7
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
772683,Malvern Wells,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,46.2
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,111.1
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,188.4
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.12
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,222.8
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
772683,Malvern Wells,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.39
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,123.6
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,171.4
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,124.6
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.46
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,248.2
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
772683,Malvern Wells,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.72
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.34
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.07
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,118.4
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,175.2
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,119.0
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.42
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.93
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,237.4
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
772683,Malvern Wells,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.07
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.74
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.97
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,114.4
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,173.6
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,114.5
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
