Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,47.88
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,228.8
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
772683,Malvern Wells,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,44.54
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.96
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,111.8
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,182.6
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,112.4
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,49.44
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,224.2
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
772683,Malvern Wells,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.74
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,109.9
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,174.4
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.42
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,110.9
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,220.8
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
772683,Malvern Wells,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,40.83
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.66
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,109.2
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,167.0
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,109.7
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,46.27
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,218.9
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
772683,Malvern Wells,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.95
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.39
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.57
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.4
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,180.5
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
772683,Malvern Wells,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.65
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.81
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.04
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.9
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
772683,Malvern Wells,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.25
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.18
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.4
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.31
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.73
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
772683,Malvern Wells,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.38
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,43.34
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.44
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,174.7
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,98.5
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,196.4
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
772683,Malvern Wells,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.38
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.0
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.69
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
772683,Malvern Wells,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.67
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.37
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.7
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.32
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,186.5
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
772683,Malvern Wells,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.76
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,168.3
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
772683,Malvern Wells,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.55
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.59
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.73
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
772683,Malvern Wells,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.42
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.93
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.1
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.46
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.14
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.1
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.76
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.41
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.02
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.47
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.95
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.84
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
