Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.1
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
772683,Malvern Wells,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.7
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.19
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.22
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.75
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.23
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.3
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.3
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.1
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.67
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.28
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.27
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.2
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.95
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,145.9
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
772683,Malvern Wells,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.0
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.27
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.87
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.49
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.41
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,174.4
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.21
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,103.3
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,103.7
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.68
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,207.0
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
772683,Malvern Wells,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.98
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.06
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.51
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,160.4
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
772683,Malvern Wells,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.25
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.85
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,7.1
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.8
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
