Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.62
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,7.2
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,190.1
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
772683,Malvern Wells,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.45
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.59
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.84
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.39
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,7.3
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.39
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.67
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.98
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.59
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,7.4
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.82
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.02
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.96
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,7.5
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.53
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,7.6
