Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
772683,Malvern Wells,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.53
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.46
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,164.5
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
772683,Malvern Wells,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.67
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
772683,Malvern Wells,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,41.64
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,110.2
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,168.4
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,112.0
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,222.3
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
772683,Malvern Wells,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.04
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,170.0
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,101.6
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,201.8
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
772683,Malvern Wells,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.23
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.2
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,197.4
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
772683,Malvern Wells,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.93
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.9
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,188.8
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
772683,Malvern Wells,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.69
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,164.9
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.49
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,7.9
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,168.3
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.92
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,8.0
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.03
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.19
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,176.0
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.12
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,92.9
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,186.3
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.47
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.43
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.22
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
