Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.44
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.98
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
772683,Malvern Wells,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.4
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.35
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.99
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.41
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.97
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.22
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.13
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.43
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,149.0
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.08
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.77
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.67
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.41
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.73
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.09
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.6
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
772683,Malvern Wells,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.36
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.43
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,184.2
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
772683,Malvern Wells,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.13
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.15
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,186.1
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
772683,Malvern Wells,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.28
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.78
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.95
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.01
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.47
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,177.3
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.76
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.15
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,103.4
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
