Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.75
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,205.9
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.18
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.66
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.91
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.6
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.63
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,200.2
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
772683,Malvern Wells,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.56
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,104.8
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.89
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.05
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,208.6
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.19
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.33
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,111.1
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.92
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,110.0
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.53
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,221.1
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.12
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.02
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,124.5
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.2
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,123.3
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.22
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,247.7
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.45
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,120.4
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.47
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,119.1
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.1
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.56
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,239.5
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.38
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.44
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.99
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,186.4
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.38
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.66
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
772683,Malvern Wells,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.39
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.93
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
772683,Malvern Wells,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.54
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.93
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.95
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.74
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
772683,Malvern Wells,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.99
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.67
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.86
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.32
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
772683,Malvern Wells,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.65
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.78
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,104.7
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.13
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,103.3
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.4
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.55
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.64
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,208.0
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
772683,Malvern Wells,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.92
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.06
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.34
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.4
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.82
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
772683,Malvern Wells,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.08
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.66
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.35
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.25
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.6
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
772683,Malvern Wells,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.99
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.85
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
