Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.1
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.8
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.89
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.96
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,202.9
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
772683,Malvern Wells,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,114.2
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.86
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,112.3
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,153.8
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.69
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,226.5
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
772683,Malvern Wells,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.96
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.66
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.04
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.07
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
772683,Malvern Wells,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.98
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.45
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.07
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.75
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
772683,Malvern Wells,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.37
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.7
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
772683,Malvern Wells,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.63
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.6
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.6
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.22
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.66
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
772683,Malvern Wells,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.79
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.54
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.19
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.83
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.19
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.67
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.03
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.89
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.34
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.66
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.6
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.1
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
772683,Malvern Wells,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.99
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,109.9
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.18
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,108.8
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.17
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,218.7
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.92
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.64
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.55
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,182.4
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
772683,Malvern Wells,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.0
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.54
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.73
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.34
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.47
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.97
