Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.72
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.04
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
772683,Malvern Wells,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.3
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.79
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.56
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.08
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.68
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.57
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.66
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.03
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,167.8
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.45
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.15
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.52
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.5
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.11
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.91
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,178.1
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.3
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.14
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.42
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.69
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.36
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.55
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.31
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.65
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.96
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,173.8
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.83
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.88
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.2
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.96
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,185.4
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.22
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.63
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,174.5
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.28
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.88
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.2
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.14
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.02
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,181.4
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.75
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.59
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
