Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.17
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.08
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,173.1
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.72
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.32
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.37
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.79
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.8
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.04
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.36
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.4
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.79
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.27
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.49
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.08
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.1
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.83
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.7
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.76
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.39
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.96
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.65
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.52
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,171.0
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.25
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,156.2
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.64
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.53
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.94
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.11
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.23
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.55
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.88
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.51
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.2
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.01
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.21
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.05
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.2
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.79
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
