Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.57
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.96
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.4
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
772683,Malvern Wells,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.26
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.88
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.54
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.3
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
772683,Malvern Wells,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.26
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.62
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.36
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
772683,Malvern Wells,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.46
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.9
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.48
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,182.1
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
772683,Malvern Wells,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.67
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.91
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,139.4
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
772683,Malvern Wells,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.25
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.65
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.19
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.85
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,164.3
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
772683,Malvern Wells,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.61
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.17
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.73
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.78
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
772683,Malvern Wells,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.97
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.97
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.94
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,191.1
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.55
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.44
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.02
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.45
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.18
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.45
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.88
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.42
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.79
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.7
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.9
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
772683,Malvern Wells,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,31.08
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.71
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.54
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
772683,Malvern Wells,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.85
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.44
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.23
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.1
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.27
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
772683,Malvern Wells,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.24
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
