Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.26
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.06
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.23
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.45
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.68
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.36
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.33
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.39
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.19
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.15
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.54
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.28
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.95
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.07
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-02-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.31
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.9
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.81
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.77
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
772683,Malvern Wells,2023-02-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.58
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-02-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.4
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.4
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.09
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
