Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.05
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.02
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.93
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.11
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.73
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.44
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.71
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.4
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.95
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.21
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.11
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-02-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.42
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.54
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,143.0
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.06
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.67
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.62
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,162.3
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.33
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.17
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.8
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
