Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,176.4
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.15
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,109.2
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.1
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,110.5
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,219.7
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
772683,Malvern Wells,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.02
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,115.9
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.9
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.87
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,117.3
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.74
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.98
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,233.2
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
772683,Malvern Wells,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.92
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,111.9
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.9
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,113.2
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.08
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,225.0
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
772683,Malvern Wells,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.2
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.6
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,174.2
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.55
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.19
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.64
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.0
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.61
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,187.0
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.66
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.91
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.93
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.85
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,168.7
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.76
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.77
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,184.9
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
772683,Malvern Wells,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.06
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.6
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,190.8
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.42
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.3
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,182.6
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
772683,Malvern Wells,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.98
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.87
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.9
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.76
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.77
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
