Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.57
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,176.7
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.58
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,164.9
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.5
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
772683,Malvern Wells,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.63
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
772683,Malvern Wells,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.66
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.8
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.64
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.93
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.32
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.43
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.17
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.31
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.36
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.34
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.79
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.0
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.22
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
