Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,195.8
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.61
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.42
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,184.2
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.25
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.27
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.4
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.7
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,178.7
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.2
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.9
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.98
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.15
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
772683,Malvern Wells,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.17
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.7
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.75
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.72
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.9
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,175.4
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
772683,Malvern Wells,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.55
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.14
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.33
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.8
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,98.6
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.07
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.86
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,196.0
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.75
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.13
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,110.6
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.0
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,109.8
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.13
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,220.3
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
772683,Malvern Wells,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.05
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.95
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,119.9
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,118.8
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.55
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,238.7
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.83
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.52
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,112.7
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.36
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,224.4
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.25
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.81
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.6
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
