Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.13
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.4
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.94
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,208.0
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.51
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,95.7
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.02
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.52
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,189.9
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
772683,Malvern Wells,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.05
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.52
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.44
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.97
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,184.5
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
772683,Malvern Wells,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.49
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.93
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.6
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,173.4
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.53
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,113.3
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.14
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,111.9
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,225.2
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.26
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,138.4
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.78
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,137.0
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,152.7
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.6
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.13
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,275.4
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.91
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.18
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,123.9
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.47
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,122.5
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.0
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.65
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,246.3
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.65
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,114.7
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.01
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,113.1
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.3
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.41
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,227.7
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
772683,Malvern Wells,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.07
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.37
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,105.6
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.49
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,103.8
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.4
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.86
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,209.4
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.53
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,100.2
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.72
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.24
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.62
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.58
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.31
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,198.5
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
772683,Malvern Wells,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.46
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.18
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,113.0
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.43
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.2
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.36
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,224.7
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.65
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.24
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.75
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.5
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.37
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.7
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.85
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.12
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
772683,Malvern Wells,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.38
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.7
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.69
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,117.2
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.3
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,114.9
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.7
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.38
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.99
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,232.1
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
772683,Malvern Wells,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.3
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.92
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.07
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.53
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.45
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,179.5
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
772683,Malvern Wells,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.11
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.44
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.2
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.58
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.09
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.78
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
