Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.98
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.02
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,99.4
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.7
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,200.1
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,116.7
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.49
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,115.3
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,154.9
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.9
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,231.9
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.55
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.43
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.89
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.61
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,187.0
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.44
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.04
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.67
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.44
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.99
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.13
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.52
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.24
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,174.1
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.1
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.13
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.81
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.5
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.44
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.94
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,184.9
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.32
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.23
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.61
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.7
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.33
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.84
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,178.7
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
772683,Malvern Wells,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.16
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.2
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,186.0
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.06
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.13
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.89
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,164.3
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.1
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.52
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,151.6
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.01
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.25
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.28
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.24
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.3
