Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.4
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.49
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.28
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.66
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.43
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.99
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.98
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.76
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.1
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.37
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.56
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.13
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.4
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.95
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,174.3
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
772683,Malvern Wells,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.65
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.93
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.21
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.87
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.95
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.62
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.05
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.47
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.62
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.1
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,151.0
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.12
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.9
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.39
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.41
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.45
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.67
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.76
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.77
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.83
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.68
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
