Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.77
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.58
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.78
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.95
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.8
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.8
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,198.6
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,94.5
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,188.1
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.75
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,101.1
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.99
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.9
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.45
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,201.9
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.61
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.82
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.43
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.67
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.64
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.78
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.08
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,116.7
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.45
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,115.7
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.7
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,232.4
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.02
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.78
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,101.3
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.14
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,203.9
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.53
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.91
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.55
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.7
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.0
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.57
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.4
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.33
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.93
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.16
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.68
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.28
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.23
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.36
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.78
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
