Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.36
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,184.3
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.92
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.73
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.88
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.72
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.61
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,178.6
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.5
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.19
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.7
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.12
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,184.3
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.09
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,88.4
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,176.1
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.37
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.7
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.67
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,165.5
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.28
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.3
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.7
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,196.0
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.41
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.38
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
772683,Malvern Wells,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
