Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
772683,Malvern Wells,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
772683,Malvern Wells,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.86
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.44
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.61
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.43
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.61
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.3
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.63
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.93
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.77
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.5
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.65
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.34
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.29
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.91
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,77.4
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.34
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,154.1
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.62
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.46
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
