Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-02-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-02-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-02-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
772683,Malvern Wells,2023-02-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
772683,Malvern Wells,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
772683,Malvern Wells,2023-02-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.7
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.12
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.86
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.14
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.65
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
772683,Malvern Wells,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.8
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.22
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.18
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.88
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.49
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
772683,Malvern Wells,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.93
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.55
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,173.6
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
772683,Malvern Wells,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.49
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.7
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.46
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,165.2
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
772683,Malvern Wells,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.96
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.2
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.2
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.16
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,169.8
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
772683,Malvern Wells,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.74
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.08
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,94.2
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,189.3
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.3
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.3
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.2
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.5
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,197.6
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.89
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,110.3
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.35
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,109.6
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
