Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.4
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.25
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,219.8
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.58
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.9
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.8
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,96.8
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,194.7
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.25
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,104.1
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.5
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.23
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,207.1
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
772683,Malvern Wells,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.16
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.24
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.8
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.45
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.7
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
772683,Malvern Wells,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.93
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.29
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.2
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,190.6
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.86
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.85
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.54
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.62
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.51
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.15
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,194.7
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
772683,Malvern Wells,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.58
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.5
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,136.7
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.1
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.84
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,135.6
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.34
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,272.4
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
772683,Malvern Wells,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.26
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.19
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.64
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,129.3
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.0
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,127.7
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.64
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,257.0
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.06
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.93
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.78
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,137.2
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.35
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,135.5
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.2
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.13
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,272.7
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
772683,Malvern Wells,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.86
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.49
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.47
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,129.1
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.5
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.55
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,127.3
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.6
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.02
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,256.4
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.99
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.75
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.63
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.48
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.8
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.47
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.43
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,170.4
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
772683,Malvern Wells,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.98
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.41
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.02
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.87
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.69
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.89
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
772683,Malvern Wells,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.9
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.84
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.17
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
772683,Malvern Wells,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.94
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.3
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.79
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
772683,Malvern Wells,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.54
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.83
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.41
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.3
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
772683,Malvern Wells,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.12
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.17
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.56
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.92
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.25
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.27
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
