Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.83
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
772683,Malvern Wells,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.12
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.33
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.1
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.3
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.83
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.63
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.7
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.79
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.34
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.42
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.97
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.93
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.7
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.02
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.99
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.01
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.04
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.29
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.75
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.51
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
772683,Malvern Wells,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.04
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.07
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.67
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,172.1
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.25
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,181.3
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
772683,Malvern Wells,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.6
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,42.58
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,172.7
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.31
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.6
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.24
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,180.6
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
772683,Malvern Wells,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.71
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,45.15
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,183.7
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.0
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,101.8
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.9
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.23
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,204.9
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
772683,Malvern Wells,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.32
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,38.54
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.94
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.9
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.0
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.93
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.94
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
772683,Malvern Wells,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.04
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.03
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.38
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.8
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.85
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
772683,Malvern Wells,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.46
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.37
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.5
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.95
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.04
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.71
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
772683,Malvern Wells,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.63
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.6
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
772683,Malvern Wells,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.49
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.51
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.37
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.5
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.39
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.94
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.82
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.02
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.85
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.88
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.48
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.48
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.82
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.13
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
