Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.56
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.95
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.91
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.0
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.83
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.69
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.56
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
772683,Malvern Wells,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.25
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.2
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
772683,Malvern Wells,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.15
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.86
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.1
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
772683,Malvern Wells,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.44
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.03
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.3
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
772683,Malvern Wells,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.79
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.4
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.29
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.3
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.42
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.1
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
772683,Malvern Wells,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.96
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
772683,Malvern Wells,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.9
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.88
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
772683,Malvern Wells,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.92
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
