Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.36
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.37
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.56
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.25
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
772683,Malvern Wells,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.97
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.52
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.0
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
772683,Malvern Wells,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.76
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.51
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.1
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
772683,Malvern Wells,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.89
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.71
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.88
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.82
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
772683,Malvern Wells,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.25
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.2
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
772683,Malvern Wells,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.86
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.73
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.9
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
772683,Malvern Wells,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.41
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.2
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.4
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,184.0
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
772683,Malvern Wells,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.3
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.45
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,191.0
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
772683,Malvern Wells,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.22
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
772683,Malvern Wells,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.11
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.15
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.2
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.5
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.45
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,185.7
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
772683,Malvern Wells,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.57
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.61
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,178.9
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
772683,Malvern Wells,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.05
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.34
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.21
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.49
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
772683,Malvern Wells,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
