Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.3
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.18
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
772683,Malvern Wells,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.62
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.4
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.4
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.2
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.63
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,152.6
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.08
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.75
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.86
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.89
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.59
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,151.7
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
772683,Malvern Wells,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.22
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.03
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.08
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.09
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
