Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.38
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.99
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.78
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.42
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.17
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.46
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.73
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.28
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.06
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.7
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.84
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.02
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.23
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.85
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.2
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.51
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
