Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.27
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-02-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.91
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
772683,Malvern Wells,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.93
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.63
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.48
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.9
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.13
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.52
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.19
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,166.9
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
772683,Malvern Wells,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.11
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.56
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.59
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.85
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.56
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.74
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.06
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.18
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.87
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.2
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
772683,Malvern Wells,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
