Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.55
772683,Malvern Wells,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
772683,Malvern Wells,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
772683,Malvern Wells,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.36
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.44
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.26
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.85
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.75
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.36
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.4
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.59
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.55
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.6
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.18
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,185.6
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.46
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.9
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.92
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,187.4
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
772683,Malvern Wells,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.26
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,186.6
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.34
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.22
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.2
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.97
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
772683,Malvern Wells,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.58
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.9
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.5
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.64
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.84
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.88
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
772683,Malvern Wells,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.21
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.38
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.67
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.7
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.05
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.4
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.3
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
