Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,181.0
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.95
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.33
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.21
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.01
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.54
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,192.1
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
772683,Malvern Wells,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.57
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,118.5
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.92
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,117.5
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.3
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,236.0
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
772683,Malvern Wells,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.42
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,109.0
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.04
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,107.8
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.46
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,216.7
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
772683,Malvern Wells,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.57
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,112.9
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.64
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.5
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,224.6
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
772683,Malvern Wells,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.85
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.74
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,113.1
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.46
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,112.0
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.1
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.19
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,225.0
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
772683,Malvern Wells,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.03
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.47
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.78
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.6
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,106.0
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.81
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,212.6
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.3
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.35
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,128.9
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,156.5
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.43
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,128.8
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.9
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.63
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,257.7
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
772683,Malvern Wells,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.81
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.41
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,148.5
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.1
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.35
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.53
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,147.7
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.8
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.16
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.95
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,296.2
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
772683,Malvern Wells,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.73
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.08
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.51
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,115.2
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.78
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.3
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,113.2
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.0
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.81
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,228.3
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
772683,Malvern Wells,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.12
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.53
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,117.4
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.2
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.69
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,115.0
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.22
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,232.3
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
772683,Malvern Wells,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.24
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.46
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.64
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,93.3
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.61
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.01
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,149.8
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.07
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.65
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,184.3
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
772683,Malvern Wells,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.79
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.76
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.2
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.7
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.39
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.71
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.97
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.0
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.1
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.19
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.47
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.17
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
772683,Malvern Wells,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.67
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.25
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.76
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.7
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.26
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.14
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.38
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.92
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.39
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
772683,Malvern Wells,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.42
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.32
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.3
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.38
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.84
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.15
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.1
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.16
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.15
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
772683,Malvern Wells,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.94
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.62
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.56
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.3
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.6
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
