Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.61
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.22
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
772683,Malvern Wells,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.93
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.35
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.8
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.96
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.27
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.9
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.7
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.9
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.62
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
772683,Malvern Wells,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.51
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.07
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.74
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.75
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.68
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.89
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.3
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.99
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.5
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.54
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.71
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.93
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.63
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
772683,Malvern Wells,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.26
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.33
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.29
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.69
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.0
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
772683,Malvern Wells,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.46
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.93
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.3
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.64
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,176.1
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
772683,Malvern Wells,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.67
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.7
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.07
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.61
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.69
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.4
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.99
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.64
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.6
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.22
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.93
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.52
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.38
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.9
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
772683,Malvern Wells,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.9
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.78
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.28
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.07
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.89
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.37
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.9
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.71
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.1
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.98
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.7
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.86
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.18
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.1
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
772683,Malvern Wells,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.15
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.89
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.2
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
772683,Malvern Wells,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.59
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
