Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.53
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
772683,Malvern Wells,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.99
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.2
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,93.0
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.72
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,184.7
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
772683,Malvern Wells,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.43
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.38
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
772683,Malvern Wells,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.63
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.24
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.92
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.2
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.66
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
772683,Malvern Wells,2023-02-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.06
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.28
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-02-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.99
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.52
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.94
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-02-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.82
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-02-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.85
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.92
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-02-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.94
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
772683,Malvern Wells,2023-02-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.34
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.6
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.72
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,161.4
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
772683,Malvern Wells,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.97
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
772683,Malvern Wells,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.8
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.5
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.09
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.43
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.13
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
772683,Malvern Wells,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.12
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.7
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
772683,Malvern Wells,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.47
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
