Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,149.6
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
772683,Malvern Wells,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.98
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.5
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
772683,Malvern Wells,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.44
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.36
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,161.5
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
772683,Malvern Wells,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.1
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.29
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,200.1
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
772683,Malvern Wells,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.07
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.0
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.25
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
772683,Malvern Wells,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.65
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.37
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.13
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.48
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
772683,Malvern Wells,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.43
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
772683,Malvern Wells,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.39
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.94
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
772683,Malvern Wells,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.29
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.33
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.8
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
772683,Malvern Wells,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.32
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.58
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.82
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.09
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.55
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
772683,Malvern Wells,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.95
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.41
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
772683,Malvern Wells,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.63
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.58
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
772683,Malvern Wells,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.37
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.09
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.3
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.87
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
772683,Malvern Wells,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.28
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.1
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-02-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
